Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
921661,GWENDOLIN AVENUE,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
921661,GWENDOLIN AVENUE,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
921661,GWENDOLIN AVENUE,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
921661,GWENDOLIN AVENUE,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
921661,GWENDOLIN AVENUE,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
921661,GWENDOLIN AVENUE,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
