Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
921661,GWENDOLIN AVENUE,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,23.8
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,3.6
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,23.9
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
921661,GWENDOLIN AVENUE,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,24.1
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
921661,GWENDOLIN AVENUE,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,24.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
921661,GWENDOLIN AVENUE,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,24.4
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
921661,GWENDOLIN AVENUE,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,24.7
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
921661,GWENDOLIN AVENUE,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
