Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,24.7
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
921661,GWENDOLIN AVENUE,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,24.8
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
921661,GWENDOLIN AVENUE,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,25.0
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
921661,GWENDOLIN AVENUE,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
921661,GWENDOLIN AVENUE,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,25.4
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
921661,GWENDOLIN AVENUE,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
921661,GWENDOLIN AVENUE,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
921661,GWENDOLIN AVENUE,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,25.7
