Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
921661,GWENDOLIN AVENUE,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,25.8
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
921661,GWENDOLIN AVENUE,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,25.9
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
921661,GWENDOLIN AVENUE,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,25.9
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
921661,GWENDOLIN AVENUE,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,25.9
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
921661,GWENDOLIN AVENUE,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,25.8
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921661,GWENDOLIN AVENUE,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
921661,GWENDOLIN AVENUE,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
