Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
921661,GWENDOLIN AVENUE,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,25.3
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
921661,GWENDOLIN AVENUE,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
921661,GWENDOLIN AVENUE,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
921661,GWENDOLIN AVENUE,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,25.5
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
921661,GWENDOLIN AVENUE,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
921661,GWENDOLIN AVENUE,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,25.8
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
921661,GWENDOLIN AVENUE,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
