Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
921661,GWENDOLIN AVENUE,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,25.3
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
921661,GWENDOLIN AVENUE,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.52
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.56
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
921661,GWENDOLIN AVENUE,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,3.9
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,25.5
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
921661,GWENDOLIN AVENUE,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,3.7
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.81
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
921661,GWENDOLIN AVENUE,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,25.7
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.43
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921661,GWENDOLIN AVENUE,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,25.3
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
921661,GWENDOLIN AVENUE,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
921661,GWENDOLIN AVENUE,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
