Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,25.4
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
921661,GWENDOLIN AVENUE,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,25.8
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.82
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921661,GWENDOLIN AVENUE,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,26.2
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
921661,GWENDOLIN AVENUE,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,25.8
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.11
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
921661,GWENDOLIN AVENUE,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,25.6
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
921661,GWENDOLIN AVENUE,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,25.0
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.93
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921661,GWENDOLIN AVENUE,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,24.6
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.53
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
921661,GWENDOLIN AVENUE,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
