Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,24.8
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
921661,GWENDOLIN AVENUE,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,24.9
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
921661,GWENDOLIN AVENUE,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,24.6
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
921661,GWENDOLIN AVENUE,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,24.7
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.83
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
921661,GWENDOLIN AVENUE,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.9
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
921661,GWENDOLIN AVENUE,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.8
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
921661,GWENDOLIN AVENUE,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,24.9
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
921661,GWENDOLIN AVENUE,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
