Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.0
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
921661,GWENDOLIN AVENUE,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.9
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
921661,GWENDOLIN AVENUE,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,25.0
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
921661,GWENDOLIN AVENUE,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,25.3
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
921661,GWENDOLIN AVENUE,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.42
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,25.1
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
921661,GWENDOLIN AVENUE,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,25.5
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
921661,GWENDOLIN AVENUE,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
921661,GWENDOLIN AVENUE,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
