Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.1
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921661,GWENDOLIN AVENUE,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
921661,GWENDOLIN AVENUE,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,25.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
921661,GWENDOLIN AVENUE,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.1
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
921661,GWENDOLIN AVENUE,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,25.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
921661,GWENDOLIN AVENUE,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,24.9
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
921661,GWENDOLIN AVENUE,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,24.8
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
921661,GWENDOLIN AVENUE,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
