Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.8
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
921661,GWENDOLIN AVENUE,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,3.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,24.7
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
921661,GWENDOLIN AVENUE,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,24.4
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
921661,GWENDOLIN AVENUE,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,24.0
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
921661,GWENDOLIN AVENUE,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.13
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,23.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
921661,GWENDOLIN AVENUE,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,23.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
921661,GWENDOLIN AVENUE,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,3.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,23.1
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
921661,GWENDOLIN AVENUE,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
