Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,21.8
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
921661,GWENDOLIN AVENUE,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
921661,GWENDOLIN AVENUE,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,21.5
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921661,GWENDOLIN AVENUE,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,21.8
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
921661,GWENDOLIN AVENUE,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921661,GWENDOLIN AVENUE,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,21.5
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
921661,GWENDOLIN AVENUE,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
921661,GWENDOLIN AVENUE,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
