Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
921661,GWENDOLIN AVENUE,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
921661,GWENDOLIN AVENUE,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,21.4
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
921661,GWENDOLIN AVENUE,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921661,GWENDOLIN AVENUE,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
921661,GWENDOLIN AVENUE,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
921661,GWENDOLIN AVENUE,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
921661,GWENDOLIN AVENUE,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
