Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
921661,GWENDOLIN AVENUE,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
921661,GWENDOLIN AVENUE,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
921661,GWENDOLIN AVENUE,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
921661,GWENDOLIN AVENUE,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
921661,GWENDOLIN AVENUE,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
921661,GWENDOLIN AVENUE,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
921661,GWENDOLIN AVENUE,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
