Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
921661,GWENDOLIN AVENUE,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
921661,GWENDOLIN AVENUE,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
921661,GWENDOLIN AVENUE,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,20.0
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
921661,GWENDOLIN AVENUE,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,20.1
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
921661,GWENDOLIN AVENUE,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,20.1
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
921661,GWENDOLIN AVENUE,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,4.2
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,19.9
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
921661,GWENDOLIN AVENUE,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,19.9
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
