Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
921661,GWENDOLIN AVENUE,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,3.9
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,19.8
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
921661,GWENDOLIN AVENUE,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.25
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,3.6
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,19.7
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
921661,GWENDOLIN AVENUE,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
921661,GWENDOLIN AVENUE,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
921661,GWENDOLIN AVENUE,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,19.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
921661,GWENDOLIN AVENUE,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
921661,GWENDOLIN AVENUE,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,19.5
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
