Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
921661,GWENDOLIN AVENUE,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,19.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
921661,GWENDOLIN AVENUE,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
921661,GWENDOLIN AVENUE,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,19.3
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
921661,GWENDOLIN AVENUE,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,19.3
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
921661,GWENDOLIN AVENUE,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
921661,GWENDOLIN AVENUE,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
921661,GWENDOLIN AVENUE,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,19.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
