Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
921661,GWENDOLIN AVENUE,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,19.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
921661,GWENDOLIN AVENUE,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
921661,GWENDOLIN AVENUE,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
921661,GWENDOLIN AVENUE,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,19.0
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
921661,GWENDOLIN AVENUE,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,18.9
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,19.0
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
921661,GWENDOLIN AVENUE,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,19.0
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
921661,GWENDOLIN AVENUE,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
