Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,18.8
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,18.9
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
921661,GWENDOLIN AVENUE,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,19.2
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
921661,GWENDOLIN AVENUE,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,19.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
921661,GWENDOLIN AVENUE,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
921661,GWENDOLIN AVENUE,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,18.9
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
921661,GWENDOLIN AVENUE,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,18.9
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
921661,GWENDOLIN AVENUE,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
