Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,19.1
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
921661,GWENDOLIN AVENUE,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,19.2
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
921661,GWENDOLIN AVENUE,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
921661,GWENDOLIN AVENUE,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
921661,GWENDOLIN AVENUE,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,19.7
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
921661,GWENDOLIN AVENUE,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,19.8
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
921661,GWENDOLIN AVENUE,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,20.1
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
921661,GWENDOLIN AVENUE,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
