Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
921661,GWENDOLIN AVENUE,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
921661,GWENDOLIN AVENUE,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
921661,GWENDOLIN AVENUE,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
